Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93079
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86731
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94733
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96713
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04384
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10686
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39614
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-74.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-148.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.20769
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94076
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.80816
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L3 Current (Min),A,6.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L3 Current (Max),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L2 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L2 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L1 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91806
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75772
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97311
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87582
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96323
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97321
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,129.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03438
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0069700000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43282
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-59.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.7077899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8821700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.4688
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L3 Current (Min),A,8.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L3 Current (Max),A,8.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,8.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L2 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L1 Current (Min),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L1 Current (Max),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8063899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8215600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98337
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97171
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97211
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01222
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09755
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41537
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,132.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-119.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.66885
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7351
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.45437
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L3 Current (Min),A,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L3 Current (Max),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L2 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L1 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L1 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7175600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6996100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97394
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9584
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97784
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98523
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04683
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03874
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48867
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
