Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,140.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,133.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.93
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-96.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98804
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74392
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.0956
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L2 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L2 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L1 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L1 Current (Max),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7983100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8970899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98196
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95129
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97613
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97049
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,146.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11461
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02049
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28154
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-102.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8015100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.87387
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.17842
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L3 Current (Min),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L3 Current (Max),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L2 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L1 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L1 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8595299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92264
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89761
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98944
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93121
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,39.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05296
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14327
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26949
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98752
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.86923
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.76074
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L3 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L3 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L2 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L2 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L1 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L1 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8877200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7710199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97351
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99069
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99197
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99097
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01952
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01161
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37197
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,165.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,171.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,169.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-79.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93924
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91394
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.11348
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L3 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L3 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L1 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L1 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90433
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8720399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97708
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
