Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97726
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97903
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04918
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08122
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38195
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,163.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9093
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8987700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79571
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L3 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L3 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L1 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.897
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7693800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95789
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99045
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98874
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04164
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16146
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3572
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,170.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,175.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,171.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-81.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.6936899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95142
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.12755
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L3 Current (Min),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L3 Current (Max),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L2 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L1 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.82
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8547600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82034
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98062
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97098
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98968
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02559
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06679
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51165
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,158.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,198.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,210.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,203.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90564
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91958
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7492300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L3 Current (Min),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L3 Current (Max),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L2 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L2 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L1 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L1 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95935
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72149
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98843
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95328
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99448
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00938
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08931
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38637
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,135.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,190.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,183.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-114.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
