Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.70553
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94888
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.34804
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L3 Current (Min),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L3 Current (Max),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L2 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L2 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L1 Current (Min),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L1 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97095
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81201
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98135
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93219
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98489
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98975
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03987
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08732999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4414
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,136.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,194.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,205.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,199.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-111.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.71087
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98947
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.08971
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L3 Current (Max),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L2 Current (Min),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L2 Current (Max),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L1 Current (Min),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L1 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9509
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89999
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9758
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92917
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96799
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98514
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02455
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01247
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43539
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,165.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,151.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,156.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.75741
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98407
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8518
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L3 Current (Min),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L3 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L2 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L2 Current (Max),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L1 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96283
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8534200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98596
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96545
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98532
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99451
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,135.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,131.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13445
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08238
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57592
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,150.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,224.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,235.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,230.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-52.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.5038699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94131
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.51608
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L3 Current (Min),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L1 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97955
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91003
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97656
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88754
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97107
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04231
