Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13875
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44439
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,180.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,187.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-83.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93491
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96243
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.09963
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L3 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L3 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L1 Current (Min),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L1 Current (Max),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95767
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91174
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97162
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97757
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06459
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02123
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3727
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,168.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,160.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,157.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-152.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97507
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91714
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.85464
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L3 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L2 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L2 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L1 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L1 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96072
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8667
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97617
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90661
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98093
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98486
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,44.18
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00859
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11739
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45489
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-79.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-130.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.12944
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9371
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.58154
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L3 Current (Min),A,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L3 Current (Max),A,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L2 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L2 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L1 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97952
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7820699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97388
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94156
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98953
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98184
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.1317
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07082000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36077
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-148.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.87372
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97623
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.84762
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L3 Current (Max),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L2 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L2 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97064
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7753899999999999
