Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97342
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.44054
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96637
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10253
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12764
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41054
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,164.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-125.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.87616
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94665
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.52078
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L3 Current (Min),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L3 Current (Max),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L2 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L1 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L1 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96454
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89361
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97794
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.4442100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9921
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07543
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06368
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45229
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,165.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-121.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98456
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92267
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.35497
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L3 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L2 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L1 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L1 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96643
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9223
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97583
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92285
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95584
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98047
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-132.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07341
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07362
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5673199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,156.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,156.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-145.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96118
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.89187
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.78671
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L3 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L2 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L2 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L1 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L1 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93704
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76977
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99478
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8259299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97916
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05681
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19643
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5014
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,19.0
