Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,188.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,211.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,201.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-67.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96695
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90231
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.35183000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L1 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L1 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94092
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94153
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97134
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93252
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98294
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.93
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11125
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19631
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43465
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,186.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,194.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,191.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-91.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98407
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92798
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.00432
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L2 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L1 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L1 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94171
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96683
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98749
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93701
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98236
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98163
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02452
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.025960000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47323
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,189.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,180.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-93.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99222
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.87216
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.03807
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L3 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L3 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L1 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L1 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97317
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83368
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98605
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97775
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.93
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0789
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18743
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36071
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,144.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,185.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,189.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,188.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.81265
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94089
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7914399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L3 Current (Max),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L2 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L2 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L1 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L1 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97089
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90848
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98175
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99133
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98929
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
