Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0183
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11547
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4605
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,219.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,230.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,222.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97522
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9202
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.65371
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L2 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L2 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L1 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L1 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99353
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91061
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99112
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,145.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99289
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98636
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99118
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04057
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.27495
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47982
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,225.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,227.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,226.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,245.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,245.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,245.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9783
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97192
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.52383
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L2 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L2 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L1 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L1 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98138
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97586
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98257
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98227
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96768
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06084
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07219
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47442
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,133.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,186.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,198.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,161.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,161.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,161.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-121.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93668
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97504
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.45245
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L3 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L3 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L2 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L2 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L1 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L1 Current (Max),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97641
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96313
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96152
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98218
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97067
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07533
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25655
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31255
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,181.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,190.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,185.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,134.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93909
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94366
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8891600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,N Current (Min),A,0.0
