Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L3 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L3 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L2 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L2 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L1 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L1 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89944
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95819
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96545
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98929
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95245
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04637
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0031
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34563
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,155.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,149.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92953
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92044
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.74408
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L3 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L3 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L2 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L2 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L1 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L1 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93655
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88302
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98608
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8821700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96509
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08156000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03127
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4576
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,214.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,215.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,214.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96579
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94748
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.52468
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L3 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L3 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L1 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L1 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8156100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91629
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98904
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98773
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97406
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98212
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03047
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23546
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45278
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9361
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96512
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.69192
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L2 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L1 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L1 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93091
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95648
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98917
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91876
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97736
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97867
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09187
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04262
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34508
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
