Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,137.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,137.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,197.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,197.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98856
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95309
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7116399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L3 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L2 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L1 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L1 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94107
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92111
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98737
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87585
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97333
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08567999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12709
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38997
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,171.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,170.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97061
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93741
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.84283
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L2 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L1 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L1 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98267
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90381
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99118
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97565
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99057
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9603
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-128.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00298
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.25173
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48412
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,147.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,148.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,177.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,178.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,177.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94037
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9743
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.89892
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L3 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L2 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L2 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L1 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96289
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8284
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98785
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96283
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98886
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94372
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04591
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02797
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36132
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,147.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,147.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97665
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9516
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9679
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L3 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L2 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L2 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L1 Current (Min),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L1 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.952
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86749
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99548
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.88
