Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93384
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96841
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92865
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07997
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.24276
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46246
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,229.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,231.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,230.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9808
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.88894
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.53478
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L3 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L2 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L1 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L1 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95026
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8699899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97043
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99225
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93088
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01125
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01125
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23287
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98428
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97153
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8667299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L2 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L2 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L1 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L1 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91424
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96841
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95364
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97388
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.015790000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07643
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38091
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,173.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,159.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92593
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.89041
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.76303
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L3 Current (Min),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L3 Current (Max),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L1 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L1 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91812
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78842
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97128
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93228
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97238
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96558
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07213
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14803
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32171
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,89.62
