Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,153.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,154.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9736
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9751
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.63256
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L2 Current (Max),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L1 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L1 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96219
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8760399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98379
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8541799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97803
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96225
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,144.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-119.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.15705999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10655
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39117
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,132.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97159
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98166
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.85016
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L3 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L3 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L2 Current (Min),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L2 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L1 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L1 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97275
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91244
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98361
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95715
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96674
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96075
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02431
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0042
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30593000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99399
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90668
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.81814
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L2 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L1 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L1 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93204
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97424
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97259
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96551
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98178
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96295
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01048
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05226
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27788
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,149.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,150.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,150.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8571799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.5866600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L3 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L3 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L2 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L2 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L1 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L1 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96112
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97494
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98975
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89981
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98978
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96884
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
