Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04033
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03075
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35625
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,172.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,176.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,174.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94424
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.59872
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L2 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L2 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L1 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97723
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97424
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96918
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96185
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92163
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.028460000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04237
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29546
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,135.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98694
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9133
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96005
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L2 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L2 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L1 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L1 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85501
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97967
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96866
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94653
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99173
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90301
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09398
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13512000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28905
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,158.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,138.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97031
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8659600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.77575
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L3 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L3 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L1 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L1 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83157
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95206
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97375
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91894
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97113
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07692
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14794000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37774
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,137.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98389
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92386
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.80093
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,42.25
