Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L1 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7659
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98029
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96469
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98822
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94415
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.57
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01073
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20122
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24504
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,172.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,173.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,173.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.85782
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.81521
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.65057
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L3 Current (Min),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L3 Current (Max),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L1 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96777
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95813
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94479
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94922
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12514
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23207
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2957
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,140.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-51.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.7371800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8251299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.5825100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L3 Current (Max),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L1 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L1 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79809
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97958
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96045
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91128
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98871
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97781
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00377
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25054
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36822
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,158.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,157.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93256
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95123
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91135
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L3 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L1 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L1 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7482300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98404
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96915
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95325
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93451
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06911
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17467
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20137
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
