Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,174.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,182.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,178.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.7722399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96551
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8041699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L3 Current (Min),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L3 Current (Max),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L2 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L1 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L1 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87503
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96023
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98093
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93783
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98914
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94131
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06911
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12941
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.15868
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.7390100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91809
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94534
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L3 Current (Max),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L2 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L1 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L1 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-45.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.65972
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97156
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9642
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95654
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92001
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,45.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03627
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09792
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21773
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8225399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94324
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86166
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L3 Current (Min),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L3 Current (Max),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L2 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8790600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96555
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97842
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96643
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9000799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00551
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15584
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2882
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,146.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96664
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.89215
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8943200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L3 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L2 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L1 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L1 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90146
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96738
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97665
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
