Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94888
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98727
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04073
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12682000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36962
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97272
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.88836
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.83285
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L3 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L1 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L1 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7872
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98083
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97879
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97244
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98978
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07814
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00084
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32757
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,236.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99005
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8813799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8770100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L2 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L1 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81506
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98602
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9855
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97894
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01662
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06742999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35912
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,153.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,154.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98322
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.85464
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94037
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L3 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L2 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L1 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L1 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8584299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9754
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98883
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97269
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00179
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17449
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20522
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
