Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9772
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8176899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90506
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L2 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L1 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94565
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9895
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97711
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97885
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95908
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,43.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01515
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08254
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25942
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,117.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97208
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95856
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7633300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L3 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L2 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L1 Current (Min),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L1 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83011
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98749
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96979
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97742
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98935
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95187
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03764
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21892
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38045
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,164.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,166.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94125
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93518
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.81823
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L3 Current (Min),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L3 Current (Max),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L1 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L1 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93194
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98132
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97501
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97504
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98914
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96243
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0381
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28167
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27791
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94116
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8931
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90552
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L3 Current (Min),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L3 Current (Max),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L1 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L1 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96722
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98712
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97232
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97028
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99081
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93548
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
