Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00346
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08602
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25924
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92157
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92029
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.66708
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L2 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L1 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95334
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98889
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98373
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96881
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.57
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09209
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13887
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41561
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95276
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8931899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.67733
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L3 Current (Min),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L3 Current (Max),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L1 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L1 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95911
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98795
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97974
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99039
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94595
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08229
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12538
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28493
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92398
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91241
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7478899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L3 Current (Min),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L3 Current (Max),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L2 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L2 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L1 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L1 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98141
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98743
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97626
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97122
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95093
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05412
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21239
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24935
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,154.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97827
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96612
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.77249
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L3 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L3 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L2 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L2 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L1 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L1 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
