Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94546
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98483
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97336
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95172
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98984
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92364
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03709
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22313
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34694
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,162.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,162.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,162.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8756700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96152
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94772
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L3 Current (Min),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L3 Current (Max),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L2 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L2 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L1 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L1 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95377
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98691
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97253
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97504
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93686
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07155
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18022
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26177
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,154.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,155.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,154.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96405
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93942
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.78906
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L3 Current (Min),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L3 Current (Max),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L2 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L2 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L1 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L1 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96048
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98743
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98627
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97525
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98849
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97433
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00325
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15279
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29009
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,155.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,117.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.57
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93704
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95126
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7367199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L3 Current (Min),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L3 Current (Max),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L2 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L1 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L1 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96548
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99179
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97235
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97385
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9903
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91519
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,54.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05675
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22316
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29555
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.16
