Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,160.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,160.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96985
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93301
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.73333
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L2 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L1 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95755
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99313
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98007
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.978
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98999
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92953
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0948
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18477
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.16756
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,169.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.87695
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.81604
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.893
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L3 Current (Min),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L2 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L2 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L1 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L1 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95782
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98639
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97241
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99255
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95746
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.032389999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29100000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.195
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,150.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8735299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93863
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7608
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L3 Current (Min),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L3 Current (Max),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L1 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L1 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9682
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98996
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97446
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97382
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92508
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.32
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02684
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13335
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33812
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,172.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,172.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,172.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94043
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.80853
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.88174
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L3 Current (Min),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L3 Current (Max),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L2 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L1 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L1 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8533
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99081
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98349
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
