Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98178
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95679
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05776
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15705999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21318
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,119.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98465
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.82065
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90344
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L3 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L2 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L1 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L1 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87561
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98734
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99271
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97888
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99042
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95746
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09276
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26436
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34859
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99673
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95508
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91754
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L3 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L2 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L2 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L1 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L1 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8393200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98898
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99225
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97705
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98871
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97082
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02135
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26371999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,182.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,182.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,182.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,141.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95682
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.88733
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94876
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L3 Current (Min),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L3 Current (Max),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L2 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L1 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8331
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98816
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99094
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97324
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01463
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17192000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36977
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,184.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,164.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
