Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92667
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8749100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92749
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L3 Current (Max),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L2 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L2 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L1 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L1 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86606
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98868
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98819
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97394
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98947
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95206
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07307999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24755
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19686
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,166.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,166.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93997
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92657
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92709
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L3 Current (Min),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L3 Current (Max),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L2 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L2 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L1 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L1 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8427399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99081
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97671
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97852
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98953
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96008
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07572999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15264
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25759
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,171.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,171.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92798
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8675799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90622
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L3 Current (Min),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L2 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L2 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L1 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L1 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8227200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98376
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98206
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.18221
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16472
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32061
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,164.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,164.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99207
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8385600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92886
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L3 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L3 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L2 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L2 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L1 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L1 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90149
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98932
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9744
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98968
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18306
