Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24971
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3055
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,165.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,165.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,165.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,137.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98007
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92032
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92383
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L2 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L2 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L1 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L1 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93127
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98337
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97537
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98389
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97433
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07512
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18193
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31261
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,168.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,168.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,168.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9826
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8728899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91247
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L1 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90668
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98386
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97205
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98022
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99014
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96915
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02016
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23131
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28655
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,164.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,164.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,164.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93536
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91449
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.79565
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L3 Current (Max),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L2 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L2 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L1 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L1 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86566
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98267
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98083
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99326
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90985
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05595
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17842
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26735
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,159.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94208
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91052
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86313
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L3 Current (Min),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L2 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L2 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L1 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L1 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8772
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99228
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97412
