Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97958
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99478
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92926
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,31.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,48.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12267
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17772000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27263000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,181.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,182.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91678
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92282
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91431
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L3 Current (Max),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L2 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L2 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8844
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97711
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9762
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99402
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95383
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04472
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02287
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40023
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,147.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93979
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93896
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.80713
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L3 Current (Min),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L3 Current (Max),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L1 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L1 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92758
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95389
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97772
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97617
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97629
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01323
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13579000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35695
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98688
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92807
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.75744
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L2 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L2 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L1 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L1 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93237
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95407
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9682
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96396
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9953
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96341
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00096
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03807
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36712
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,28.0
