Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,146.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98746
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95438
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.78485
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L1 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L1 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86624
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95575
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97366
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96945
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99527
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95755
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-140.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,45.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02385
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07393
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30053
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,156.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,157.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97131
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96033
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91116
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L3 Current (Min),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L3 Current (Max),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L2 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L2 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L1 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L1 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8959299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9624
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96744
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97864
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97757
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04778
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13121
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3369
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,160.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,160.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,160.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,149.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98761
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93472
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86188
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L2 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L2 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L1 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L1 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90265
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.961
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97656
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99478
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96136
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.008320000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12337
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47262
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,148.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,153.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,149.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98907
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93457
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92651
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L3 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L1 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8855
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96753
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9761
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97452
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99396
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95056
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
