Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01219
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12258
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45367
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,155.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,156.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96997
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92984
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.82116
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L3 Current (Min),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L3 Current (Max),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L1 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L1 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9267
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97082
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96622
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97922
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99524
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98288
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03197
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18364
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34844
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,164.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97363
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92898
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.86441
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L3 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L3 Current (Max),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L2 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L2 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L1 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L1 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91513
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97192
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97287
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98383
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99475
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98593
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,45.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02034
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27968000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34981
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,174.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,174.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97967
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93301
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.79495
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L3 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L3 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L2 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L1 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L1 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95068
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96854
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97031
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98306
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99417
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97928
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,28.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0075200000000000015
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10024
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40182
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,168.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,167.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97903
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91742
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8236700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
