Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L3 Current (Min),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L1 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8894
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96277
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98547
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98337
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.996
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97342
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,163.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01851
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18337
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41653
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,235.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,235.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,174.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,174.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,174.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96835
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97162
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8598600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L3 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L3 Current (Max),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L2 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L2 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L1 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90259
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96271
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97317
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97345
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08528
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11958
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31676
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,237.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,236.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,236.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,196.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,196.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,196.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,146.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,146.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96454
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97134
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97339
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L3 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L3 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L2 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L2 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L1 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92041
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96149
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.974
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98477
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99707
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98392
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07091
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20192
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41479
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,236.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,214.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,214.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,214.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,197.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,201.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,198.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97598
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95688
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8949600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L3 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L2 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94092
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97205
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97525
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99341
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97723
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.93
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0146
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00481
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48678
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
