Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,186.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,187.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,187.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,157.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,157.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95554
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93655
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8537
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L3 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L3 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L2 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L1 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L1 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90372
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96536
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97458
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-61.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03081
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06163
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34261
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94485
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94311
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96997
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L3 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L3 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L2 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L1 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L1 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93036
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98029
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9682
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98953
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98984
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97635
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.030410000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06844
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4371600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,176.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,176.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,176.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,208.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,208.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,208.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96497
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97311
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88931
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L3 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L2 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L1 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L1 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95114
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97229
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99097
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99213
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,49.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08751
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.21495
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50536
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,167.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,167.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,193.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,195.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,193.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96133
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95428
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8519
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L3 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L2 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L2 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L1 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L1 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96887
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9808
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97244
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
