Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98257
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02211
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03169
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3859800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,184.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,174.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,162.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9679
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9689
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9078
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L2 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L2 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95084
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97708
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9791
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99329
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99268
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09453
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15525999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56423
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,147.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,151.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,193.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,195.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,194.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,251.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,244.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97043
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9667
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9173
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L2 Current (Min),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L2 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L1 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L1 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92822
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98428
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97397
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98202
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9852
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04048
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15355
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44594
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,188.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,199.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,194.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,178.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97082
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97568
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97491
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L2 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L2 Current (Max),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L1 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L1 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94943
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97839
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98416
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97467
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98932
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99136
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02019
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12825
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44247
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,203.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,213.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,208.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,242.5
