Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,248.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,245.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97491
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93228
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91254
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L3 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L2 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L2 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L1 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9368
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96103
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.974
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98703
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98547
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98868
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,153.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00533
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18526
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5061899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,161.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,161.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,161.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,203.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,216.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,209.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8963
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96738
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.85931
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L3 Current (Min),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L3 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L2 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L2 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L1 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L1 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92926
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95709
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98849
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99106
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02757
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11821
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50271
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,205.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,211.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,209.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,205.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,214.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,209.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9588
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93899
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8236399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L2 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L2 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L1 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L1 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89181
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95639
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96466
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99075
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99301
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99075
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01012
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03508
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48788
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,175.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,196.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,195.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,196.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,196.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95938
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9678
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7673
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L2 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L2 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L1 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L1 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93872
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9451
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95642
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98556
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99261
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,112.88
