Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00371
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09795
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51693
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,190.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,207.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,199.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,191.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,205.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,198.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91189
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96765
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8773200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L3 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L3 Current (Max),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L2 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L2 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88528
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91534
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97461
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99194
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98331
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,63.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-119.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06941
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06734
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42571
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,165.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,175.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,198.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,211.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,205.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93704
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95578
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.71554
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L3 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L3 Current (Max),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L2 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L2 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L1 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96384
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93756
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97656
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97986
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99298
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0016
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11055
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56439
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,180.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,175.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,243.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,242.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.57
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94653
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94858
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.71038
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L3 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L3 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L2 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L2 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L1 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L1 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96994
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96637
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98776
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99231
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98843
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15322
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22979
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46932
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,207.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,219.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,212.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,194.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,196.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96066
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90103
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90832
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L3 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,44.62
