Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92505
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98135
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98096
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96918
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99442
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06788999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08098
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49825
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,175.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,186.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,177.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,261.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,268.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,263.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96362
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96439
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.78195
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L3 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L3 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L2 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L1 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95862
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97116
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97586
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98148
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99158
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03468
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.018330000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47948
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,192.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,213.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,200.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,214.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,227.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,217.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9147
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96292
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9082
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L3 Current (Min),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L3 Current (Max),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L2 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L2 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L1 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92847
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97958
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97284
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99463
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99283
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02922
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23146
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49425
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,214.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,227.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,220.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,222.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,222.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,222.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97598
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97601
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8251299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L2 Current (Min),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L2 Current (Max),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L1 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L1 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96469
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94586
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95789
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99417
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98404
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99423
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,159.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,153.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00053
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12996
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5693
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,237.94
