Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,237.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,169.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,177.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,207.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,220.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,213.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,228.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,235.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95074
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97827
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7941600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L3 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L2 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L2 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,84.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L1 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91238
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90442
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9808
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98068
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00038
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05763
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3601
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,203.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,211.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,207.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,181.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,183.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97934
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97595
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8446299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L2 Current (Min),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L2 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L1 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93548
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94437
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99164
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99045
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02345
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15419000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52276
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,236.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,127.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,249.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,262.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,255.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97037
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91882
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95871
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L2 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L2 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L1 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94278
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96304
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9754
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99298
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0265
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06435
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49224
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,148.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,148.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,171.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,195.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,185.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,255.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,245.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99493
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8837299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L3 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L3 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L2 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L2 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L1 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L1 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91434
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97433
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96683
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
