Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99091
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98755
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97195
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-146.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06166
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.035539999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36678
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,161.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,161.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,189.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,204.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,166.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,175.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96548
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98206
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.59792
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L3 Current (Max),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L2 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L1 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L1 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98419
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93893
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97833
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98935
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98956
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98962
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01207
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11894
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53588
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,175.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,176.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,192.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,197.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,195.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,226.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,228.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,227.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95816
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98547
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7911
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L3 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L2 Current (Min),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L2 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L1 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L1 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94907
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97919
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97888
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98987
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98935
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02284
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10796
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39538
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,222.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,232.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,227.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,186.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,199.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,190.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90622
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9722
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8206100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L3 Current (Min),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L3 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L2 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L2 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L1 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L1 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97339
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95581
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97803
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98633
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98578
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07289
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04167
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45483
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,237.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,135.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,199.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,210.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,205.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,202.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,215.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,209.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
