Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99155
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90939
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94775
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L3 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L3 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L2 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L1 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L1 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97351
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9473
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97473
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97839
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99509
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98123
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09697
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18318
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33602
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,151.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,149.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,173.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,181.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,203.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,216.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,209.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98956
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95834
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91012
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L3 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L3 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L2 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L2 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L1 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L1 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98508
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95755
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96515
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99158
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98737
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9921
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-177.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03941
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19869
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55184
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,195.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,196.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,195.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,164.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,167.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,223.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,231.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98633
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94394
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.56097
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L3 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L1 Current (Min),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L1 Current (Max),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97552
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96371
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96182
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99017
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98843
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98447
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02138
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12639
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41659
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,175.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,173.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,155.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,174.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,167.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-109.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99347
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95554
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.29744
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L3 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L2 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L1 Current (Min),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L1 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96371
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92474
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97287
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98807
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98163
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
