Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.027760000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1086
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31566
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,161.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,144.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-121.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98379
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95041
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.45632
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L1 Current (Min),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L1 Current (Max),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95444
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95077
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97208
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97278
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11049
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0024
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49953
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,158.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,182.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,184.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,191.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,185.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-96.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98297
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9617
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.11147
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L2 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L1 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L1 Current (Max),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97311
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94504
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95392
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99225
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98038
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97522
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,64.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00243
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03438
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40685
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,149.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,158.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,147.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-139.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99384
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90903
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.7115100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L3 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L3 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L2 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L1 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L1 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96591
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72143
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97263
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99185
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98886
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99213
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-145.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.008709999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22731
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51531
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,157.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,151.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,163.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-134.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99283
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8796700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.62945
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L3 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L3 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L2 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L1 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L1 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.37
