Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94281
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88254
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95688
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98264
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97821
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98566
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,164.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0041
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05388
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49242
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,139.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-118.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98315
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8905299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.38384
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L2 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L1 Current (Min),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L1 Current (Max),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97623
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8728299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96329
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98932
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02513
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17379
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49618
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,145.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,147.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,146.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,158.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91278
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9104
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7992199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L3 Current (Max),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L2 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L2 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L1 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L1 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97098
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97598
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97067
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99014
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.1249
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05025
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57882
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,172.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,173.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,202.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,225.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,216.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-128.43
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94351
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9729
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.56503
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L3 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L3 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L1 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L1 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9263
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79471
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96396
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96909
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97256
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06206
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04436
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46627
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.14
