Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,163.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,176.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-136.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8970299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96344
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.61666
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L3 Current (Min),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L3 Current (Max),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L2 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L2 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L1 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L1 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92023
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94476
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95471
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96112
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96912
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04814
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07259
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44909
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,134.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-156.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92902
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92935
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.88666
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L3 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L3 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L2 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L1 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L1 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90436
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56616
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96078
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98483
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97894
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98187
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,120.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07259
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11873
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34697
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-158.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.47289
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95569
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.89599
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L3 Current (Min),A,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L3 Current (Max),A,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L2 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L2 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L1 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L1 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90127
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78869
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96637
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98166
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00771
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15691
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39724
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,132.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,117.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-157.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8988299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97287
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8986799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L3 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L3 Current (Max),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L2 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L2 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L1 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L1 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91748
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66601
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96884
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
