Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97485
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96942
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,54.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09801
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04985
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36205
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-81.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-156.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.10933
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.74466
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8869
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L3 Current (Min),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L3 Current (Max),A,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L2 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L2 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L1 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L1 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94531
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85006
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96762
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96744
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98721
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,41.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04695
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.035230000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38552
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,151.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,151.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.07
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-148.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.63543
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90106
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.83575
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L3 Current (Min),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L3 Current (Max),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L2 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L1 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91055
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8265
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96323
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97632
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99017
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,179.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02889
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1183
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44314
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-98.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92456
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94205
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.29949000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L3 Current (Min),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L3 Current (Max),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L2 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L2 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L1 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L1 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94839
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72506
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95355
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98267
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98474
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98419
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,33.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06206
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.036910000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4284600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,163.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,157.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-154.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.79669
