Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93597
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.85885
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L3 Current (Min),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L3 Current (Max),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L1 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L1 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8775
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7542399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97241
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92587
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99176
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98981
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12087
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06838
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40896
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,151.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-159.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.48736
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.87295
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.91373
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L3 Current (Min),A,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L3 Current (Max),A,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L2 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L1 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-63.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96838
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.4684100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96902
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94177
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9718
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,122.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02181
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07491
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38268
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-132.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8945299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8684700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.60696
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L3 Current (Min),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L3 Current (Max),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L2 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L2 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L1 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L1 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81265
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66918
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98471
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96054
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9895
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01381
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13787
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40368
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,152.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,164.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-79.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-156.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.11202
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91678
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8836700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L3 Current (Min),A,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L3 Current (Max),A,6.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L2 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L1 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L1 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7590899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8004399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97327
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,22.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83221
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98837
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98529
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00465
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08897999999999999
