Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41317
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-153.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91989
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90265
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8585200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L3 Current (Min),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L3 Current (Max),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L2 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L2 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L1 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-65.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8209799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27367
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97678
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98618
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99194
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02794
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08107
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49154
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,119.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,184.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,191.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,187.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-162.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.83441
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90155
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.93008
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L3 Current (Min),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L3 Current (Max),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L2 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L2 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L1 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L1 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89899
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6620699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98541
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82019
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98642
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13225
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00078
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5908800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,160.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,159.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-161.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9097
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.6824600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.93204
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L3 Current (Max),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L2 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L2 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L1 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92709
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71078
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98697
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93292
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9953
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98083
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02422
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05104
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54342
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,159.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,165.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,164.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-152.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8366100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.68704
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8417600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L3 Current (Min),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L3 Current (Max),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L2 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L2 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L1 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94598
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5572699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97351
