Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93872
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98837
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99182
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,39.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09828
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09187
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48913
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,163.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-146.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.56713
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.71621
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.7882
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L3 Current (Min),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L2 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L2 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L1 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L1 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8893399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7203
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98099
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9855
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99301
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96646
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,132.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.18
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02492
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06386
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40804
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-146.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.76297
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.78015
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.78317
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L3 Current (Min),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L2 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L2 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L1 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L1 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92398
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6935399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99121
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09834
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99634
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98761
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,40.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06758
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09004
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32351
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-152.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97733
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92877
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8478399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L3 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L3 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L2 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L2 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L1 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L1 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60769
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97617
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82031
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99402
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98608
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06011
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09493
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46688
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,29.0
