Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,160.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,174.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-157.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92236
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97971
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.89822
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L3 Current (Min),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L3 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L2 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L2 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L1 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L1 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93768
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76669
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97687
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19606
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99615
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90225
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,142.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00896
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33431
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25698000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,156.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,181.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,161.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-145.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.77664
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96475
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.7611399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L3 Current (Min),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L3 Current (Max),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L2 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L2 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L1 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L1 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94546
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8267200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96909
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.48614
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9556
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01811
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17638
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41903
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,149.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-89.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-157.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.006520000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89825
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.88913
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L3 Current (Min),A,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L3 Current (Max),A,6.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L2 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L2 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L1 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L1 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-74.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96469
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22213
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97232
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90286
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99585
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97714
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03673
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06911
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3912
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-142.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90372
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8680700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.71814
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L3 Current (Min),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L3 Current (Max),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L2 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L1 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L1 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-57.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92575
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.40807
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97147
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92023
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99536
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98029
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
