Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0255
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29107
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35503
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-150.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90884
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92148
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8484200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L3 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L3 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L2 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L2 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L1 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L1 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86639
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8185100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96326
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92905
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01048
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1458
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45583
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,139.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,147.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,147.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-149.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90054
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94092
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.84335
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L3 Current (Min),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L3 Current (Max),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L2 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8427399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67138
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98563
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96307
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98929
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,36.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08626
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06084
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32461
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,137.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,140.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-148.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.77762
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.84131
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.82086
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L3 Current (Max),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L1 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L1 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89789
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8264100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97491
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95203
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97998
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-163.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04744
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.097
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47558
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,151.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,141.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-154.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.54961
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96493
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8792399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,N Current (Min),A,0.0
