Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L3 Current (Min),A,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L3 Current (Max),A,7.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L2 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L1 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L1 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89151
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91577
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98462
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80252
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.987
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99023
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06783
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.016919999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50076
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-157.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98965
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8610200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8985299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L2 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L1 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94772
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7373
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96823
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7832
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96677
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97568
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03542
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10393
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37133
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-129.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.88528
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.89538
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.58538
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L3 Current (Max),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L1 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L1 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96484
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8691399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98489
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8775
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98007
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98279
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-173.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09374
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05113
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44253
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-156.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.59005
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.85998
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.89035
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L3 Current (Min),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L3 Current (Max),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L1 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L1 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94476
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97937
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96866
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95624
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95886
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9718
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00938
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11272
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25438
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
