Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-82.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-153.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.07002
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90463
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.87634
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L3 Current (Min),A,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L3 Current (Max),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L1 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L1 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94894
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86572
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98322
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89792
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98642
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98199
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08582999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04967
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30822
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-152.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92859
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90445
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.86456
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L3 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L1 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L1 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95773
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8726200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93539
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96497
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98727
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02126
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03838
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37777
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-142.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95901
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92172
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.74987
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L2 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L1 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L1 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96478
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72534
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98584
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95187
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97974
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97653
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-137.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0073700000000000015
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15941
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37084
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-147.32
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9744
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.80685
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L2 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L1 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L1 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95578
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85919
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98398
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
