Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98184
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98379
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.15673
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03893
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49804
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-139.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96185
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9028
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.67352
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L1 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L1 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95438
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8693799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96283
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9772
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97391
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96585
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,140.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02965
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02901
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4132
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,136.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-130.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9509
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95846
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.48602
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L3 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L2 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L2 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L1 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L1 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90735
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8651700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96857
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97299
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99155
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03465
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09084
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45779
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,157.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,169.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,202.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,214.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,205.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-141.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92581
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96298
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.71081
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L3 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L2 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L2 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L1 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L1 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93817
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91675
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98563
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99026
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03853
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02446
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51012
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,160.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,163.0
