Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,161.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,199.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,199.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,199.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-109.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90777
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97705
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.26067
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L3 Current (Min),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L3 Current (Max),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L2 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L2 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L1 Current (Min),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L1 Current (Max),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83865
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9169
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98355
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98624
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03322
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17144
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35842
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,152.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,171.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,171.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,171.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-138.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91009
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96802
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.33114
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L3 Current (Min),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L3 Current (Max),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L2 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L2 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L1 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L1 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88894
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9624
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97601
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98505
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98297
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99078
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0414
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09163
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41494
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,236.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,162.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,171.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,193.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,183.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-61.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96222
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8756700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.41982
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L2 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L2 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L1 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L1 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87759
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.909
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97394
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95163
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98962
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09895
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05196
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48367
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,165.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,168.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-114.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8862899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90481
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.33407
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L3 Current (Min),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L3 Current (Max),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L2 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L2 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L1 Current (Min),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L1 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7900699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94507
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95065
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99527
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98978
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,119.62
