Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.93
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0034
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25521
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51162
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,177.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,193.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,181.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,182.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,203.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,190.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-61.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88797
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96829
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.4255600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L3 Current (Min),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L3 Current (Max),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L2 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L1 Current (Min),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L1 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88254
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96036
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88544
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.991
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99042
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00041
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09984
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53503
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,236.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,167.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,211.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,216.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,214.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9715
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.57147
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L2 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L2 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L1 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L1 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8367899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91379
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98529
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7952199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98032
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06581000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0547
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34035
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,147.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95697
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96081
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79901
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L2 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L1 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L1 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94269
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96008
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99533
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94968
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98468
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98764
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00963
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17879
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48022
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,236.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,236.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91925
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.89923
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.59817
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L3 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L2 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L2 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,37.25
