Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L1 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L1 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81234
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92703
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99283
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93121
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0132
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09194
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41085
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,236.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,236.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,132.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,209.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,219.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,215.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90323
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90259
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.69458
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L3 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L3 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L1 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L1 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95673
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90085
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99313
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.61651
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98071
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07225
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09892
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45611
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,236.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,183.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,183.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,183.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8457
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9826
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.6400399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L3 Current (Min),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L3 Current (Max),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L2 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L2 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L1 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L1 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9001399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97156
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98953
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81274
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94806
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98538
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0222
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00298
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4618100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,160.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,161.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,177.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99838
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98502
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.51125
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L3 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L3 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L2 Current (Min),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L2 Current (Max),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L1 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94562
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96313
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67575
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9595
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97317
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06084
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11342
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46419
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
