Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,167.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,168.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,172.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,178.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,175.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99335
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97995
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.83554
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L3 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L2 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L2 Current (Max),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L1 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L1 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91049
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9371
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98276
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91916
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9679
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11623
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09603
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49831
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,151.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,184.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,188.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,186.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98624
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8481700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.68057
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L2 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L1 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L1 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.965
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93091
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96567
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9653
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98648
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03316
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11003
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33754
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,155.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98981
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98138
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7138899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L2 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L2 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L1 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8829
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88061
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98474
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96301
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97943
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,133.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-2e-05
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14147
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40142
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,182.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,182.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98853
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.87359
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8924200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L2 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L2 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L1 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88223
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91733
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98889
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
