Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9783
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94864
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97623
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00978
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05849
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40111
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,175.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,186.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,180.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98639
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97754
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.87936
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L3 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L2 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L2 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L1 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95013
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97989
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98996
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98337
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01009
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0934
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26842
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,179.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,180.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,180.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,154.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,150.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8766799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91345
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.80786
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L3 Current (Min),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L3 Current (Max),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L2 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L1 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90808
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8674
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96573
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98251
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9624
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01402
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00954
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39864
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-55.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96316
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8486600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.50848
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L2 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L2 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L1 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L1 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87936
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85388
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96536
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98267
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9592
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16939
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08479
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4117
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
