Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97696
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91827
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.6195
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L2 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L2 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L1 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L1 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75232
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88028
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96884
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9512
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98407
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00255
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08064
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42312
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-57.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.87515
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92065
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.5009399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L3 Current (Min),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L3 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L2 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L1 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L1 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72845
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8260799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96237
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96561
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98938
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98389
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,122.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06651
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03539
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45599
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,117.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97815
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97751
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8938299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L3 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L2 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L2 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81592
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8718899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96747
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95569
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97443
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94699
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09822
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03325
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27877
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91348
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93353
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.81643
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L3 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L3 Current (Max),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L2 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L2 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89999
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8313
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98904
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90619
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96786
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92926
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,63.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-146.69
