Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06763999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07646
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33867
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98346
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.85193
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.65594
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L1 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L1 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83294
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8939799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96399
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93655
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98437
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91272
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-153.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05919
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04833
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25786
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8246100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.82095
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.61938
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L3 Current (Max),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L1 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L1 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8219299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85519
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98367
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92801
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92639
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-149.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0063
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0121
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34093
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8548600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91357
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.68267
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L3 Current (Min),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L3 Current (Max),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L2 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L1 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L1 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83972
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90854
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98367
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96298
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97342
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95267
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-156.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,40.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1061
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04579
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23915
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,236.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.88492
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95282
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.83819
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L3 Current (Min),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L3 Current (Max),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L2 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L2 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L1 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L1 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
