Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93405
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91989
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98196
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93558
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97714
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95135
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10179
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10069
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25264000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,137.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.84265
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91165
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8309
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L3 Current (Max),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L1 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8621200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8891899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96579
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96826
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95901
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03758
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11757
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29256
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.76742
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8376100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8755799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L3 Current (Max),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L1 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L1 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85693
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77288
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97574
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97009
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8858
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-122.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01561
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09142
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39651
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.87445
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90436
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91318
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L2 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L1 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93524
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81534
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97354
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96628
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96429
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97607
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00627
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07552
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40499
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,238.56
