Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8695
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.80752
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.63677
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L3 Current (Min),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L3 Current (Max),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L2 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L1 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L1 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88644
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8193299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97449
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98477
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96002
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02834
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07463
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41765
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93167
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.85824
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8095100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L3 Current (Min),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L3 Current (Max),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L1 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86087
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9332
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97668
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97589
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96136
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97784
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00368
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06992999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34701
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.82
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9845
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.86697
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8468
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L2 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84793
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91528
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98752
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95734
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96841
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97144
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08147
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09023
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32332
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.995
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91458
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95654
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L3 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L1 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81714
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94946
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96835
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
