Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97418
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96158
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96707
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01952
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06441000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29631
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99283
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90369
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9454
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L3 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L1 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L1 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84506
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96976
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97363
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97458
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95123
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-179.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0381
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15044000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29342
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97971
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.88995
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.70758
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L3 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L2 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L2 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L1 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82705
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96704
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96851
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96445
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96881
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11653
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01433
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35879
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99033
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8942899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.73739
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L1 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L1 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8725
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94131
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96442
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97369
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96435
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93277
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0025800000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.051620000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21816
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
