Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.89966
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88708
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91135
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L2 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L2 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81872
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93619
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99072
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97827
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96606
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96933
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01387
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01555
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40548
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97855
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8688899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.81393
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L3 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L1 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L1 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7710199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91775
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96503
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96808
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96783
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91684
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11101
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02296
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33165
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92126
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.84283
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91525
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L3 Current (Min),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L1 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L1 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83673
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96326
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97116
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93701
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97363
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94702
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03035
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03587
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36828
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94171
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91949
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.76126
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L2 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L1 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L1 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8557100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9324
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96609
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96304
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95843
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-143.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05757
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05776
