Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.1812
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96338
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97058
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.80758
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L3 Current (Min),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L3 Current (Max),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L2 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L2 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L1 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L1 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8262299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95724
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97867
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97562
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97345
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95227
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05821000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03023
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45464
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96967
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95505
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8509200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L1 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L1 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81399
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96786
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97018
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97708
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9693
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94852
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-167.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05571
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01625
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20937
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97763
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93988
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91534
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L3 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L3 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L2 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85675
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93005
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98895
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97504
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97543
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96631
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,50.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01622
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02412
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47799
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90906
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94983
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90854
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L3 Current (Min),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L3 Current (Max),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L2 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L1 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L1 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88559
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95062
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98798
854068,MEADOW BROOK COURT - STONE,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
