Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97128
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93429
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91464
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L3 Current (Min),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L3 Current (Max),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L2 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L1 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8459399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97144
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9725
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97275
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96063
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97702
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08089
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01524
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39239
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9921
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95547
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.78405
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L2 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L1 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L1 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8337100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96982
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99139
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97223
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97668
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97513
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05534
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.008709999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37902
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8898
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.83285
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91327
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L3 Current (Min),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L3 Current (Max),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L1 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L1 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.31
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85882
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97626
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98486
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99417
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94827
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,27.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06044
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04033
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41488
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98242
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8425
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9628
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L1 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8403299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97607
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99371
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95819
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96948
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
