Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.044660000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08669
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31975
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,147.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,147.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.87555
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.86282
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93848
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L3 Current (Min),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L1 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L1 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90774
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97241
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98422
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97043
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96851
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95569
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.059279999999999985
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06572
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31167
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98578
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8618100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92587
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L1 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L1 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87771
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95273
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97128
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97293
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9653
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98019
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.18
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0226
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0071
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2824
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99286
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8667600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91476
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L1 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L1 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92126
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95096
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97006
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95813
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93793
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04115
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10304
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33333
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98862
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8891600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8704799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
