Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L1 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92111
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94907
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97064
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97369
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97107
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94675
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,38.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04732
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37285
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97348
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.88986
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93948
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L1 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95795
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96136
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97314
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96762
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97147
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95355
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.13
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0099
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01906
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30712
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98389
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95233
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96829
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L1 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L1 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87674
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98221
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98398
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98535
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95792
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08977
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05684
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36001
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,141.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98004
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94885
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97372
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L3 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L3 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L2 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L1 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L1 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8440799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98743
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96548
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94714
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10829
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.042710000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47417
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
