Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,144.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,145.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96927
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94162
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9779
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L2 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L2 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L1 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L1 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85675
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9574
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98709
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98306
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93548
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10692
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01274
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34569
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96493
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96201
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97678
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L3 Current (Min),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L3 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L1 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89474
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96612
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98242
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97348
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03612
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02361
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44509
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,177.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,177.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98947
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94665
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97601
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L3 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L2 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L2 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L1 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L1 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87655
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9516
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96902
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98132
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97473
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16332
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13835
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47475
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,167.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,168.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98676
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93124
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97153
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L3 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L3 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L2 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L1 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L1 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86664
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97308
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95123
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
