Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9783
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97913
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93942
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09953
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0609
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37328
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,159.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98712
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94803
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9657
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L3 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L2 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L2 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L1 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L1 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91745
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98413
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98025
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95383
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06175
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12181
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40804
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,180.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,179.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98602
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92511
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98819
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L3 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L2 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L2 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L1 Current (Min),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L1 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92874
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97064
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97717
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98379
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97943
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97836
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-126.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09532
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0038
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43908
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,195.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,195.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,195.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95908
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95071
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98822
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L3 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L3 Current (Max),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L2 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L1 Current (Min),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L1 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93725
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97681
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98917
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98071
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98599
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97711
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01991
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0504
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40139
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,133.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,212.62
